Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.48
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.66
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.76
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
