Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
601301,Woodbine Way Hakin,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.27
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
