Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
601301,Woodbine Way Hakin,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
601301,Woodbine Way Hakin,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
601301,Woodbine Way Hakin,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
601301,Woodbine Way Hakin,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
601301,Woodbine Way Hakin,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
