Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
