Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601301,Woodbine Way Hakin,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
601301,Woodbine Way Hakin,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
601301,Woodbine Way Hakin,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
