Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
601301,Woodbine Way Hakin,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
601301,Woodbine Way Hakin,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
