Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
