Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
