Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
