Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
