Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
601301,Woodbine Way Hakin,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
