Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
601301,Woodbine Way Hakin,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601301,Woodbine Way Hakin,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
601301,Woodbine Way Hakin,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
601301,Woodbine Way Hakin,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
601301,Woodbine Way Hakin,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
601301,Woodbine Way Hakin,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
