Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
601301,Woodbine Way Hakin,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
601301,Woodbine Way Hakin,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
601301,Woodbine Way Hakin,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
601301,Woodbine Way Hakin,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
601301,Woodbine Way Hakin,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.61
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
