Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
601301,Woodbine Way Hakin,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
601301,Woodbine Way Hakin,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
601301,Woodbine Way Hakin,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
601301,Woodbine Way Hakin,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.16
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
601301,Woodbine Way Hakin,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
601301,Woodbine Way Hakin,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
