Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
601301,Woodbine Way Hakin,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
601301,Woodbine Way Hakin,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
