Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
601301,Woodbine Way Hakin,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
601301,Woodbine Way Hakin,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.46
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
601301,Woodbine Way Hakin,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.38
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
601301,Woodbine Way Hakin,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.38
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
601301,Woodbine Way Hakin,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
