Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
601301,Woodbine Way Hakin,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
601301,Woodbine Way Hakin,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
601301,Woodbine Way Hakin,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.7
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
601301,Woodbine Way Hakin,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601301,Woodbine Way Hakin,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
