Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
601301,Woodbine Way Hakin,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.8
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
601301,Woodbine Way Hakin,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
601301,Woodbine Way Hakin,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
601301,Woodbine Way Hakin,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
601301,Woodbine Way Hakin,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
