Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.9
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.9
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.44
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.73
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
