Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.3
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.79
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.76
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.54
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
