Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
