Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
