Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
