Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
601301,Woodbine Way Hakin,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
601301,Woodbine Way Hakin,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
601301,Woodbine Way Hakin,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
601301,Woodbine Way Hakin,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
