Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
