Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
