Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
