Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
