Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
